Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.45
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.64
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.34
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,35.2
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.2
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.9
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.27
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,31.8
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.18
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.4
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,13.5
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.4
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.17
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.39
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,36.7
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.9
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,17.4
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.37
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.12
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.9
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
930672,BATES ROAD COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.27
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.57
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.87
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,45.3
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.5
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.9
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.41
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.84
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,20.2
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.22
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,9.3
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.79
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.57
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.61
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,54.9
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.9
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,74.8
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,17.2
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.14
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.88
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.96
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
930672,BATES ROAD COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.85
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.12
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,49.6
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.5
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.1
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.34
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.55
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,18.4
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.23
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.73
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,13.3
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.84
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.81
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.92
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,67.9
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.9
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,95.0
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,17.1
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.95
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.32
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.32
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
930672,BATES ROAD COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.65
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.53
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,46.9
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,88.4
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.19
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.12
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.55
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,16.8
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.22
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.35
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.59
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,13.2
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.96
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.69
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.32
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,52.2
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,102.5
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.5
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,16.9
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.01
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.15
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
930672,BATES ROAD COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.31
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.7
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.71
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,22.6
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.9
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.7
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.26
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.08
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.67
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,23.5
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.26
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.47
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,16.2
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.22
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.38
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.85
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,29.1
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.1
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,16.8
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.05
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.62
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.11
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
930672,BATES ROAD COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.33
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.18
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.41
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,26.9
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.5
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.56
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.76
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,31.0
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.88
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,16.3
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.7
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.59
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.49
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,44.3
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.4
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,16.7
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.03
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.83
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.94
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
930672,BATES ROAD COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.12
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.54
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,28.9
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.15
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.4
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,29.7
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.8
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.56
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.96
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,19.5
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.83
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.54
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.19
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,35.3
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.9
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.7
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,16.6
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.21
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.37
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.1
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
930672,BATES ROAD COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.39
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.05
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.56
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,41.3
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.19
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.15
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,26.3
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.9
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.47
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,15.9
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.71
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.73
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.77
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,42.2
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.1
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.6
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,16.5
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.59
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.43
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.18
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
930672,BATES ROAD COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.71
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.2
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,44.1
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.1
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.38
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.12
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.24
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,24.7
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.7
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.48
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.86
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,19.7
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.03
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.05
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.18
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,44.5
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,76.1
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,16.5
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.53
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.36
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.49
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
930672,BATES ROAD COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.36
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.88
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.49
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,48.7
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.2
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.4
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.58
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.15
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,20.3
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.47
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,14.4
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
