Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.32
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.17
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.24
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,37.2
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.1
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.3
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,16.5
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.61
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.1
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.28
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
930672,BATES ROAD COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.4
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.71
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.21
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,50.2
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.8
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.33
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.99
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,16.4
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.51
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.51
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,17.6
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.22
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.47
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.81
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,26.8
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.2
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,16.5
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.45
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.68
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.06
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
930672,BATES ROAD COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.09
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.35
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.24
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,43.1
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.1
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.02
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.34
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,18.6
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.5
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.42
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,23.6
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.39
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.9
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.19
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,33.8
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,74.7
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,16.5
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.92
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.69
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.33
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
930672,BATES ROAD COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.89
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.01
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.98
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,30.1
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.97
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.8
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.72
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.9
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.01
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,51.3
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.18
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.68
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,29.8
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.8
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,16.5
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.29
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.39
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.7
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
930672,BATES ROAD COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.72
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.32
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.61
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,43.4
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.7
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.7
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.95
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,24.7
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,26.0
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.69
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.72
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.24
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,20.2
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,16.5
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.48
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.84
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.12
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
930672,BATES ROAD COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.85
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.76
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.85
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,44.0
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.15
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.39
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,16.9
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.7
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,13.9
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.64
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.11
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.03
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,22.7
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,16.5
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.18
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.73
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.97
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
930672,BATES ROAD COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.44
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.93
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,35.7
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.7
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.77
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,23.8
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.13
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.57
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,14.0
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.38
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.88
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.27
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,20.5
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,16.5
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.11
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.9
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.54
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
930672,BATES ROAD COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.65
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.96
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.69
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,34.4
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.7
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.97
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.57
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,16.6
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.59
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.05
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.62
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,18.8
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,16.5
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.4
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.37
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
930672,BATES ROAD COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.75
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.16
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.17
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,31.2
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.23
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.43
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,23.2
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.6
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,22.0
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.36
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.65
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.15
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,18.7
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,16.5
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.95
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.27
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.7
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
930672,BATES ROAD COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.7
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.91
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.51
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,34.6
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.0
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.42
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.77
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.14
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,22.4
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.21
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.73
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,24.2
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.82
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.16
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.84
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,41.9
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,77.7
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,16.4
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.47
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.05
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.23
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
