Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.72
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.08
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.15
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,33.0
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.5
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.5
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.01
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.02
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,27.2
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.54
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,16.6
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.63
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.51
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.64
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,27.9
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,16.3
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.27
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.78
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.51
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
930672,BATES ROAD COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.47
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.84
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,33.5
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.23
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.01
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,28.4
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.52
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.49
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,16.3
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.5
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.66
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.03
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,20.0
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.7
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,16.3
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.63
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.49
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.38
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
930672,BATES ROAD COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.05
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.75
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,29.0
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.27
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.76
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.06
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,31.2
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.7
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.36
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,16.2
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.14
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,27.5
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,16.3
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.5
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.28
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.31
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
930672,BATES ROAD COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.33
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.3
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,30.0
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.88
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.81
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,15.8
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.09
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,16.0
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.82
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.75
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.39
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,27.2
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,16.2
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.5
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.01
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.79
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
930672,BATES ROAD COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.74
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.29
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.5
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,26.4
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,18.3
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.17
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,37.3
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.95
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.91
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.86
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,20.2
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.7
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,16.1
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.29
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.55
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.26
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
930672,BATES ROAD COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.22
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.35
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.64
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,34.8
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.5
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.58
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.3
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,19.3
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.66
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.18
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.63
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,39.7
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.98
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.48
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.07
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.1
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,18.7
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,16.1
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.94
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.32
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.67
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
930672,BATES ROAD COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.68
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.07
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.16
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,33.5
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.77
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,22.1
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.68
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,10.0
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.06
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.44
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.54
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,25.1
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,16.0
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.76
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.41
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.12
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
930672,BATES ROAD COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.36
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.1
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.45
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,26.6
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.68
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,26.0
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.32
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,8.8
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.87
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.26
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.51
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,23.9
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,16.0
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.68
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.68
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.97
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
930672,BATES ROAD COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.92
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.15
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,27.4
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.87
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.64
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,26.2
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.42
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,9.3
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.56
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.96
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.87
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,34.0
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.4
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,15.9
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.3
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.54
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.07
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
930672,BATES ROAD COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.62
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.89
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,31.0
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.52
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,19.9
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.43
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.03
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,11.0
