Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.05
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.66
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.3
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,67.1
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,103.7
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,15.8
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.25
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.22
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.03
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
930672,BATES ROAD COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.46
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.07
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.59
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,22.4
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.37
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.01
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,30.7
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.99
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,6.9
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.02
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.05
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.56
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,58.6
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,85.9
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,15.8
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.49
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.25
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
930672,BATES ROAD COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.39
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.91
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.03
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,26.1
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.13
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,21.0
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.55
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.72
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.23
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,8.2
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.43
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.64
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,25.7
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,15.7
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.69
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.55
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
930672,BATES ROAD COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.66
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.36
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,30.4
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.36
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.81
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,21.1
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.1
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.73
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,7.5
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.58
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.83
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.7
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,18.1
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,15.6
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.68
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.69
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
930672,BATES ROAD COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.14
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.16
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.78
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,30.3
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.57
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,22.4
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.89
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,9.7
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.87
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.25
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.45
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,19.9
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,15.6
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.87
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.47
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.23
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
930672,BATES ROAD COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.09
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.07
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,27.9
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.76
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.24
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,19.0
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.98
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.18
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,13.2
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.47
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.18
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.14
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,17.8
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,15.5
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.77
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.63
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
930672,BATES ROAD COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.46
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.2
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.24
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,23.0
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.56
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.87
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,18.9
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.78
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.58
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,9.1
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.44
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.62
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.69
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,19.4
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,15.5
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.24
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.6
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.38
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
930672,BATES ROAD COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.1
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.87
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.5
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,25.4
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.37
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.7
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,25.0
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.69
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,8.1
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.27
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.12
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.88
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,29.1
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,15.4
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.43
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.74
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.46
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
930672,BATES ROAD COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.1
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.84
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.55
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,28.8
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.8
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,22.2
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.18
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.21
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.93
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.45
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.63
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,36.3
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,15.3
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.88
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.82
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.49
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
930672,BATES ROAD COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.89
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.35
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.66
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,25.4
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.34
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,16.7
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,18.2
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.58
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.94
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.99
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,35.0
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.0
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,15.2
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.69
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
