Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.37
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.07
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.91
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,30.6
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.81
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,47.7
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.0
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.68
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.86
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,18.7
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.78
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.84
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.48
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,23.2
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,15.1
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.07
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.85
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
930672,BATES ROAD COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.32
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.23
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.72
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,24.9
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.64
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.57
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,57.9
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.8
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.02
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,11.9
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.13
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.76
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.69
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,29.7
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,14.9
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.51
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.74
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.48
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
930672,BATES ROAD COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.23
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.54
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.78
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,25.0
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.87
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.89
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.73
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,29.4
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.39
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.92
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,12.4
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.15
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.42
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.24
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,30.0
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.7
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,14.9
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.62
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.24
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.68
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
930672,BATES ROAD COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.43
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.74
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.99
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,21.3
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.68
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.38
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,18.1
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.16
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.39
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,9.5
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.01
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.66
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.13
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,25.1
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.5
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,14.7
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.29
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.2
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.13
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
930672,BATES ROAD COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.78
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.36
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.22
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,15.2
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.98
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,19.8
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.92
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.61
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,11.7
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.54
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.05
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,25.0
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,14.6
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.03
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
930672,BATES ROAD COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.1
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.41
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.02
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,17.8
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.08
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.96
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.27
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,17.9
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.45
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,11.1
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.5
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.12
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.33
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,30.1
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,14.3
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.91
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.95
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.07
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
930672,BATES ROAD COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.25
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.5
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.42
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,21.9
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.35
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.95
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,36.8
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.29
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,12.7
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.06
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.32
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.58
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,20.9
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,14.1
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.06
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.67
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
930672,BATES ROAD COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.28
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.92
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.9
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,28.8
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.28
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,53.1
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.7
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.3
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.59
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,10.2
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.4
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.22
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.37
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,20.2
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,13.9
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.96
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.13
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
930672,BATES ROAD COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.04
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.5
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.33
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,37.8
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.9
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,32.0
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.92
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,10.6
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.3
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.92
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.9
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,18.8
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,13.7
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.44
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.13
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
930672,BATES ROAD COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.71
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.66
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,31.7
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.33
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.89
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,16.0
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.42
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,10.4
