Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.86
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.22
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.46
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,19.4
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,13.6
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.68
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.28
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
930672,BATES ROAD COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.83
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.78
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.74
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,34.8
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.93
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,16.4
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.17
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,7.7
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.25
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.18
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,22.2
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,13.4
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.85
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.24
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
930672,BATES ROAD COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.54
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.74
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,36.0
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.48
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.26
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.25
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,14.6
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.67
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.85
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,6.9
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.16
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.98
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.1
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,29.4
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,13.2
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.43
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.46
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.95
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
930672,BATES ROAD COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.37
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.1
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,31.1
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.58
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.41
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,16.2
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.09
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.41
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,6.1
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.81
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.31
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.52
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,35.3
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.8
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,13.0
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.28
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.35
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.43
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
930672,BATES ROAD COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.71
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.03
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.72
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,35.6
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.86
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.26
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,26.3
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.41
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.82
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,7.1
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.3
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.81
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.55
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.94
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,37.0
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.7
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,12.8
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.72
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.74
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
930672,BATES ROAD COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.88
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.52
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,38.0
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.1
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.18
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.13
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.68
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,30.4
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,9.2
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.5
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.46
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.53
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,38.4
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.5
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,12.6
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.93
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.63
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.82
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
930672,BATES ROAD COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.06
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.73
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,21.5
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.02
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.73
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,24.2
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.63
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,11.4
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.74
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.26
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.86
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,36.6
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.6
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,12.4
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.48
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.43
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.95
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
930672,BATES ROAD COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.39
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.25
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.12
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,16.1
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.74
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,20.1
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.95
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,9.0
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.47
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.26
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.72
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,32.4
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.5
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,12.3
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.09
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.44
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
930672,BATES ROAD COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.35
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.65
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.94
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,30.4
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.1
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.88
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.43
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.33
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,15.6
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.2
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,9.3
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.75
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.27
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,31.8
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,12.1
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.03
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.79
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
930672,BATES ROAD COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.51
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.18
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.51
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,30.0
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.34
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.14
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.52
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,36.6
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,7.6
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.6
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.81
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,30.5
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.2
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,12.0
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.88
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.37
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.42
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
