Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.43
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.21
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.69
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,29.4
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.88
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.32
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.81
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,34.9
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.44
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.93
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,9.4
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.57
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.52
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.78
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,27.8
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,11.8
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.32
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.5
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.22
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
930672,BATES ROAD COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.17
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.15
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.4
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,24.4
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.35
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.96
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,21.4
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.83
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.09
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,5.2
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.15
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.66
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.43
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,31.3
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,11.6
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.99
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.87
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
930672,BATES ROAD COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.35
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.22
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,22.9
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.32
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.76
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,21.2
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.61
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.13
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,5.1
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.57
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.99
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.4
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,28.2
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,11.5
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.48
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.59
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
930672,BATES ROAD COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.54
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.94
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.98
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,24.3
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.55
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,19.1
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.81
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,8.3
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.92
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.62
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.19
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,33.4
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.3
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,11.4
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.54
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.19
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.65
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
930672,BATES ROAD COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.91
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.14
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,30.7
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.33
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.85
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.95
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,14.0
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.65
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,7.3
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.82
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.56
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.64
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.76
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,41.7
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,11.4
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.29
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.5
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.5
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
930672,BATES ROAD COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.4
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.91
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,36.4
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,14.1
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.86
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,9.7
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.8
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.81
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.61
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,27.6
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,11.3
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.47
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.52
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
930672,BATES ROAD COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.27
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.21
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.28
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,34.3
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.88
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,21.7
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.27
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.1
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,4.8
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.71
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.61
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.58
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,31.0
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,11.3
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.43
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.57
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.84
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
930672,BATES ROAD COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.16
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.06
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.57
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,24.8
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.02
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,19.8
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.81
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,10.8
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.7
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.67
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.95
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,32.5
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,11.2
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.2
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.17
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
930672,BATES ROAD COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.4
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.91
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,25.0
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.15
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.49
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,15.9
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.19
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,9.2
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.65
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.77
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,19.2
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,11.1
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.82
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.36
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
930672,BATES ROAD COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.73
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.94
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,24.8
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.77
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.35
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,14.6
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.08
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,6.0
