Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.31
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.15
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.77
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,15.1
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,11.1
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.05
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
930672,BATES ROAD COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.23
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.12
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,25.1
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.38
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,13.5
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.06
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,5.6
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.93
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.58
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,11.1
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.32
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
930672,BATES ROAD COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.52
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.34
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,18.8
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.93
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.35
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,14.6
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.16
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,5.8
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.72
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.17
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.5
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,14.0
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,11.1
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.55
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.43
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.35
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
930672,BATES ROAD COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.87
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.19
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,20.0
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.97
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,13.0
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.31
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,5.6
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.83
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.4
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.17
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,18.9
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,11.2
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.73
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.53
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
930672,BATES ROAD COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.94
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.26
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,20.7
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.55
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,21.6
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.5
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.05
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,4.6
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.04
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.73
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,19.0
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,11.3
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.48
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
930672,BATES ROAD COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.03
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.88
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.4
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,24.5
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.85
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.81
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,24.0
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.93
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,4.7
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.93
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.45
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,15.1
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,11.3
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.11
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.75
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.1
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
930672,BATES ROAD COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.71
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.5
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.17
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,23.8
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.88
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,24.9
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.05
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,4.7
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.74
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.6
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,14.7
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,11.4
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.03
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.82
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
930672,BATES ROAD COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.66
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.37
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,21.7
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.08
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,26.5
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.11
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,4.6
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.7
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.58
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.57
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,19.0
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,11.5
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.69
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.69
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.07
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
930672,BATES ROAD COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.67
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.54
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.69
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,22.6
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.4
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.46
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,23.4
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,10.4
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.37
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.32
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,21.8
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,11.6
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.5
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.44
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.91
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
930672,BATES ROAD COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.93
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.77
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.17
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,23.5
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.16
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,20.2
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.49
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,9.9
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.23
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.25
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.23
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,20.8
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,11.6
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.68
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.3
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.2
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
