Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.68
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,20.4
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.26
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.35
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,21.7
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,4.2
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.99
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.03
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.83
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,29.7
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,11.7
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.37
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.76
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.57
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
930672,BATES ROAD COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.96
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.96
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,19.7
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.24
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.73
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,26.6
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.5
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.92
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,3.9
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.67
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.06
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,31.1
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,11.8
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.88
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.51
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.18
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
930672,BATES ROAD COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.88
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.97
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,20.4
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.49
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,27.8
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.81
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,3.9
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.35
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.16
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,29.3
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,11.8
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.67
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.01
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.33
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
930672,BATES ROAD COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.62
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.93
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,28.1
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.92
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.12
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,31.3
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.22
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.61
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,7.8
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.23
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.46
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.72
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,22.1
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,11.8
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.22
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.18
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.28
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
930672,BATES ROAD COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.73
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.83
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.76
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,28.2
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.54
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.93
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,27.8
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.22
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,13.4
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.69
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.38
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,16.9
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,11.9
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.5
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.28
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.85
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
930672,BATES ROAD COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.6
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.41
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.4
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,30.2
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.01
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.95
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,26.5
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.21
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,12.8
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.17
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.48
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.22
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,14.3
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,11.9
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.27
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.11
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.01
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
930672,BATES ROAD COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.54
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.21
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,27.9
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.97
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.08
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,26.8
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.81
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,4.1
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.07
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.64
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.23
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,24.0
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,12.0
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.97
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.39
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.89
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
930672,BATES ROAD COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.66
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.99
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,21.5
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.69
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,25.9
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.91
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,3.7
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.26
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.08
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.71
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,27.8
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,12.0
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.27
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.97
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.8
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
930672,BATES ROAD COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.68
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.85
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.92
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,18.4
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.02
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.45
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,24.9
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.95
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,4.1
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.15
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.21
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.25
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,25.4
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,12.1
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.24
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.7
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.59
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
930672,BATES ROAD COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.63
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.37
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,17.9
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.7
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.3
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,26.1
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.47
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.01
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,4.5
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
