Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.42
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.33
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.13
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,22.2
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,12.1
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.55
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.19
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.82
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
930672,BATES ROAD COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.69
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.2
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.13
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,18.9
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.9
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.99
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,27.5
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.94
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,4.2
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.63
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.97
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.25
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,20.8
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,12.0
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.66
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.34
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
930672,BATES ROAD COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.75
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.96
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.88
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,21.2
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.84
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.77
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,27.2
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.99
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,3.8
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.7
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.9
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,20.3
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,12.0
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.75
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.8
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
930672,BATES ROAD COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.69
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.89
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.99
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,18.3
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.47
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,24.4
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.09
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,4.1
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.5
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.23
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.28
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,21.0
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,12.0
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.5
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.92
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.25
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
930672,BATES ROAD COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.65
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.22
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.82
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,15.7
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.63
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.35
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,23.6
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,3.9
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.01
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.3
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.22
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,21.3
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,12.0
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.66
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
930672,BATES ROAD COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.72
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.03
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.89
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,16.5
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.69
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,25.6
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.88
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,3.5
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.97
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.21
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.48
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,27.9
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,12.0
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.44
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.09
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.05
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
930672,BATES ROAD COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.83
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,19.5
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.57
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.64
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,25.0
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.94
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,4.0
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.56
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.81
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,19.1
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,12.1
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.1
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.35
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
930672,BATES ROAD COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.82
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.05
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,18.1
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.36
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.44
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,24.2
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.15
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,4.2
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.57
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.53
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,12.1
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.26
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.21
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.17
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
930672,BATES ROAD COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.69
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.34
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.12
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,18.3
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.25
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.39
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,24.7
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.91
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,3.9
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.37
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.98
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.84
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,24.5
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,12.1
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.81
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.7
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.27
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
930672,BATES ROAD COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.69
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.16
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.75
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,21.0
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.37
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,24.7
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.87
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,3.9
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.68
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,29.2
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,12.1
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.59
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.33
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.1
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
930672,BATES ROAD COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
