Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.63
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.3
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.04
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,19.5
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.67
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.18
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.14
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,22.6
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,4.1
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.72
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,26.6
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,12.1
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.02
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.32
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
930672,BATES ROAD COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.77
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.06
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,15.4
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.23
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,27.4
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.1
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,3.8
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.37
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.18
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,19.5
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,12.2
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.41
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.25
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.52
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
930672,BATES ROAD COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.81
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.21
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.8
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,16.9
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.51
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,25.2
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.42
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.17
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,4.4
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.09
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.51
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,18.4
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,12.3
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.48
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.35
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.55
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
930672,BATES ROAD COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.74
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.13
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,19.8
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.93
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,27.8
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.21
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.01
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,4.1
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.8
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.61
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.34
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.43
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,19.5
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,12.3
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.37
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.68
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.94
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
930672,BATES ROAD COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.93
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.87
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.49
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,21.2
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.65
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.49
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,27.4
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.46
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.22
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.9
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,4.2
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.78
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.01
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,23.1
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,12.3
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.34
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.52
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
930672,BATES ROAD COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.01
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.6
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,18.9
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.15
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,31.1
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.98
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,4.4
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.77
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.9
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.63
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.29
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,19.7
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,12.4
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.56
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.92
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.55
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
930672,BATES ROAD COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.74
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.18
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.46
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,22.9
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.65
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,24.2
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.47
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.16
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,5.1
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.91
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.34
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.7
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,18.1
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,12.4
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.75
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.29
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.87
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
930672,BATES ROAD COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.82
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.95
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.25
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,19.1
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.63
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,24.6
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.03
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,4.6
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.9
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.84
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,24.2
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,12.5
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.9
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.11
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.52
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
930672,BATES ROAD COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.29
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,18.7
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.83
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.64
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,26.2
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.14
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,4.6
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.0
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.67
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.26
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.17
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,17.4
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,12.6
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.85
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.08
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.96
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
930672,BATES ROAD COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.75
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.16
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.47
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,20.9
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.68
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.55
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,26.2
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.48
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.1
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,4.7
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
