Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.78
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.13
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,13.3
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,12.6
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.7
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.55
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.74
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
930672,BATES ROAD COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.74
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.2
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.07
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,20.9
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.9
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,28.0
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.92
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,4.7
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.06
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.58
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,15.4
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,12.7
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.22
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.49
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.09
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
930672,BATES ROAD COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.95
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.51
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.41
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,19.7
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.88
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.42
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.36
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,32.7
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.74
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.23
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.18
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,4.9
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.86
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.93
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.89
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.27
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,16.2
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,12.8
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.5
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.06
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.22
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
930672,BATES ROAD COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.78
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.99
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,26.4
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.88
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.55
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,29.4
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.66
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.18
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.28
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,4.9
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.18
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.96
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,13.2
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,12.8
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.5
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.18
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
930672,BATES ROAD COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.84
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.18
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.37
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,28.7
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.02
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.09
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,27.0
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.54
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.09
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,4.7
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.11
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.51
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.33
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,17.3
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,12.9
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.52
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.96
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.01
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
930672,BATES ROAD COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.74
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.77
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,21.9
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.98
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.37
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,28.8
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.61
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.18
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.12
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,4.9
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.11
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.21
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.75
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,16.8
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,13.0
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.43
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.73
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
930672,BATES ROAD COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.94
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.4
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.77
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,24.4
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.92
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.73
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,27.0
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.77
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.18
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.14
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,5.1
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.89
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.53
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.79
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.97
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,18.1
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,13.1
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.1
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
930672,BATES ROAD COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.02
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.21
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,26.3
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.37
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.36
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,26.5
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.21
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,6.5
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.95
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.18
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.05
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.87
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,20.0
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,13.1
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.2
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.65
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
930672,BATES ROAD COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
